Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,109.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.45
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.47
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.24
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,15.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.76
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.59
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.77
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.24
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,113.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.61
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,120.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.36
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.83
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.11
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.12
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,77.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,125.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.69
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.36
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
882144,KEYWORTH ALDER WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.98
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.52
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.16
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.34
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.16
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.75
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.48
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.41
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
