Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.52
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.05
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.99
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.17
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.46
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.69
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,60.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,24.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.69
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,52.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,24.17
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
882144,KEYWORTH ALDER WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,24.23
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.46
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,24.21
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.67
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.96
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
