Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.45
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.39
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.19
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.47
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
882144,KEYWORTH ALDER WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.88
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.09
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,24.14
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.69
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.07
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.65
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.54
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.11
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.73
