Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.7
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.75
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
882144,KEYWORTH ALDER WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,3.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.39
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.22
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.84
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.14
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.03
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,5.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.21
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.17
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.44
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.07
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.44
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.27
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.11
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,5.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,3.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.96
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.09
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
