Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,23.07
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.07
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.04
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.43
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.46
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.39
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.62
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.28
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.54
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
882144,KEYWORTH ALDER WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.08
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.57
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.74
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.64
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.16
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,6.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.18
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.88
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,51.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
