Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.36
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.35
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,5.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.44
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.92
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
882144,KEYWORTH ALDER WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.47
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.74
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.33
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,23.51
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.37
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.26
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.79
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.04
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
