Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.29
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.23
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
882144,KEYWORTH ALDER WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,3.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.88
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.57
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,3.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.62
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.93
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.27
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.87
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.22
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.56
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.92
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.87
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.42
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.0
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.65
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,206.19
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
882144,KEYWORTH ALDER WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,23.24
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.95
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
