Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.54
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,205.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.74
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,204.12
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.65
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.16
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.28
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.53
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,203.19
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.4
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.15
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,202.78
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
882144,KEYWORTH ALDER WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.24
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.89
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.78
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,21.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.96
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.19
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
