Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,21.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,23.18
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.96
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.96
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.87
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,21.6
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,23.88
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.78
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
882144,KEYWORTH ALDER WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,24.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.58
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.09
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.11
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.09
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.22
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.74
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.37
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.83
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.68
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.15
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.65
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.95
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.65
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.15
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
