Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.33
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.69
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.76
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
882144,KEYWORTH ALDER WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.07
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.81
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.73
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,22.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.94
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.53
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.47
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.16
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.15
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.49
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.47
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.56
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.89
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.84
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.45
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.27
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.11
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,23.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.39
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.66
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
882144,KEYWORTH ALDER WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,23.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.74
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.38
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
