Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,24.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.36
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,24.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.09
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.12
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,24.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.37
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.46
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.46
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.33
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.04
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.89
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.18
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.67
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.87
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
882144,KEYWORTH ALDER WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,211.92
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.04
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,25.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.95
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.27
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.52
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,25.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.36
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,209.21
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.32
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
