Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.55
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,25.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.45
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.56
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,210.31
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.22
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,25.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.53
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.49
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,211.63
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.02
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.74
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.16
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,25.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.61
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,214.36
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.93
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
882144,KEYWORTH ALDER WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.47
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,25.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,20.94
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.59
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.46
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.66
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.11
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.68
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.83
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.28
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,25.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.98
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.41
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.68
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.79
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.98
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.21
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.02
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,70.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,146.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,25.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,218.99
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.83
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.12
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.75
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.06
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,61.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,25.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.95
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,222.71
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.06
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.55
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.79
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.21
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.43
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,110.7
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.83
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,24.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.47
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
