Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,223.74
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.84
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.33
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.64
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.16
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,54.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.2
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.77
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.43
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.83
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.65
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
882144,KEYWORTH ALDER WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.82
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.21
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.04
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.99
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,24.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.31
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,221.89
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.55
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.65
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.52
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.57
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,69.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,131.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.68
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,24.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.66
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,220.58
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.79
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.41
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.56
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.99
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,65.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.47
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.06
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,24.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.71
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,219.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.91
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.74
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.42
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,215.94
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.13
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.22
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,82.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,146.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.25
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.17
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.65
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,212.13
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.03
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.37
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.35
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,72.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,135.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.8
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.38
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.56
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,217.6
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,93.02
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.79
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
882144,KEYWORTH ALDER WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.14
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.37
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,81.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,147.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.31
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
