Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,22.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.94
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.52
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.12
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.23
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.58
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.95
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.11
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.65
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.91
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.75
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.29
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.86
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.47
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.63
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.76
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.72
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.44
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,46.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.73
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,20.72
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.71
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.84
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.77
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.66
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,21.9
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.29
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.81
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.61
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.39
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
882144,KEYWORTH ALDER WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.42
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,66.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.31
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.33
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.92
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,55.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.61
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.59
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.33
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.73
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.74
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.02
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
