Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.24
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.74
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.45
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.39
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.79
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.03
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,21.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.67
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.72
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,20.85
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.66
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.66
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.75
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.88
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.71
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.56
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.97
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.81
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
882144,KEYWORTH ALDER WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,21.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,20.67
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.64
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.35
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.43
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.86
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.65
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.97
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.49
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.12
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.43
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,19.65
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.89
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.55
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.62
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.71
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
882144,KEYWORTH ALDER WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.84
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
