Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,20.45
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.84
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.56
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.71
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.83
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.53
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,20.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.84
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.63
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.57
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.17
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,20.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.52
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.61
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.44
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.18
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.74
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.22
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,77.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,133.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.22
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.46
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.61
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.61
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
882144,KEYWORTH ALDER WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.53
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,69.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,130.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.36
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.59
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.96
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.91
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.23
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.44
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.71
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.11
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
