Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.21
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.44
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.48
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,18.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.77
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,20.99
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.99
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,18.5
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.23
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.35
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
882144,KEYWORTH ALDER WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,18.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.82
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.98
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.06
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.93
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.47
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.71
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.52
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
