Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.2
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,23.24
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,17.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.76
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.58
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
882144,KEYWORTH ALDER WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,51.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.84
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.15
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,16.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.55
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.95
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.98
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,16.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.61
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,15.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.02
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.49
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.59
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.19
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.64
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,59.4
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,15.6
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.5
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.28
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
882144,KEYWORTH ALDER WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.35
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
