Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.04
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,15.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.89
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.67
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.94
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,56.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,70.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.36
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.69
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,56.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.96
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.91
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.84
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.07
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.08
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.92
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.08
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.23
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.27
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.13
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.93
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.16
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.41
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.43
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.24
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
882144,KEYWORTH ALDER WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,52.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.23
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.93
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.59
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.06
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.48
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
