Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.32
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.28
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.39
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.57
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,15.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.37
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.08
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.46
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.05
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,48.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.27
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.42
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,20.68
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.71
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
882144,KEYWORTH ALDER WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,20.24
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.58
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.35
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
882144,KEYWORTH ALDER WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.68
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.29
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.36
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,20.19
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.86
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.89
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
