Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.26
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.27
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.46
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.16
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
882144,KEYWORTH ALDER WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.38
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.14
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.44
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,20.64
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.18
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.75
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.07
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.17
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.19
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
