Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
882144,KEYWORTH ALDER WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.26
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.28
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.21
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,22.27
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.56
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.59
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.19
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.47
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
882144,KEYWORTH ALDER WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,22.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.68
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.14
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.22
