Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.66
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.18
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.47
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,6.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.93
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.94
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.46
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.69
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.59
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
882144,KEYWORTH ALDER WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.99
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,7.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.42
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.13
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.45
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.21
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
