Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,20.79
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.26
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.8
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.51
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.58
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
882144,KEYWORTH ALDER WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.22
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,5.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,41.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,14.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.11
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.51
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.15
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.42
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.33
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,6.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.76
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.48
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.51
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,21.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.55
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
882144,KEYWORTH ALDER WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,6.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
