Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.82
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.22
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
882144,KEYWORTH ALDER WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,20.49
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,21.62
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.54
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.13
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,21.99
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.64
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.31
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,7.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.41
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,8.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.15
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,4.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.09
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.42
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.11
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,21.96
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.28
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
882144,KEYWORTH ALDER WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,21.69
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.47
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,5.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
