Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,4.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,22.82
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.23
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.26
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,15.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,22.57
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,15.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,21.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.22
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,8.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.11
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,15.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,22.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.42
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.24
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,9.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.07
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,16.1
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,22.63
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
882144,KEYWORTH ALDER WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
